Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,147.7
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.65
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.15
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.9
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.8
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.98
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.32
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.7
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,154.0
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.9
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.59
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
880895,Ednaston Road Dunkirk,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.88
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.97
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.6
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.42
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,80.9
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.3
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,172.0
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.45
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.05
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
880895,Ednaston Road Dunkirk,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.47
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,72.3
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,156.5
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.19
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
880895,Ednaston Road Dunkirk,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.49
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.09
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.08
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.9
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.28
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.9
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
880895,Ednaston Road Dunkirk,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.55
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.35
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.01
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,67.2
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,154.3
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,13.1
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.13
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
880895,Ednaston Road Dunkirk,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.84
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.04
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.64
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.79
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,162.2
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,13.0
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.65
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.96
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
880895,Ednaston Road Dunkirk,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.57
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.59
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,140.0
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.53
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
880895,Ednaston Road Dunkirk,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
