Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.95
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.96
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,116.9
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,12.7
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.38
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
880895,Ednaston Road Dunkirk,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.37
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.0
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.99
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
880895,Ednaston Road Dunkirk,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.54
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,63.4
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,130.9
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,12.3
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
880895,Ednaston Road Dunkirk,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.77
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.42
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,80.2
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,156.5
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.33
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
880895,Ednaston Road Dunkirk,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.28
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.07
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.67
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.49
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,86.7
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,169.5
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.56
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.28
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
880895,Ednaston Road Dunkirk,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.4
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,85.3
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,151.9
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.93
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
880895,Ednaston Road Dunkirk,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.23
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.35
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,138.0
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.22
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
880895,Ednaston Road Dunkirk,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.39
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.12
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,61.9
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.1
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.7
