Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.65
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
880895,Ednaston Road Dunkirk,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.61
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.46
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.4
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
880895,Ednaston Road Dunkirk,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.89
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.5
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.83
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
880895,Ednaston Road Dunkirk,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.79
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.25
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.54
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.7
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.1
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,11.3
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.3
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.76
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
880895,Ednaston Road Dunkirk,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.95
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.43
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,11.3
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
880895,Ednaston Road Dunkirk,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.76
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.8
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.88
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.6
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,11.3
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.13
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
880895,Ednaston Road Dunkirk,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.48
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.2
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,11.2
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
880895,Ednaston Road Dunkirk,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.53
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.62
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
880895,Ednaston Road Dunkirk,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.37
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
