Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,11.0
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
880895,Ednaston Road Dunkirk,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.59
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.2
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
880895,Ednaston Road Dunkirk,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.08
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.85
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,10.8
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
880895,Ednaston Road Dunkirk,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,10.8
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
880895,Ednaston Road Dunkirk,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.04
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.83
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,10.7
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
880895,Ednaston Road Dunkirk,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.98
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.9
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.18
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,10.7
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.88
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
880895,Ednaston Road Dunkirk,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.56
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.49
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.8
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
880895,Ednaston Road Dunkirk,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
