Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
880895,Ednaston Road Dunkirk,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.15
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.24
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.15
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
880895,Ednaston Road Dunkirk,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
880895,Ednaston Road Dunkirk,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.67
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.05
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
880895,Ednaston Road Dunkirk,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.17
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,10.7
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
880895,Ednaston Road Dunkirk,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.4
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.87
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
880895,Ednaston Road Dunkirk,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.84
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
880895,Ednaston Road Dunkirk,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.57
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
880895,Ednaston Road Dunkirk,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.24
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
