Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
880895,Ednaston Road Dunkirk,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
880895,Ednaston Road Dunkirk,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
880895,Ednaston Road Dunkirk,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.71
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.43
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
880895,Ednaston Road Dunkirk,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.7
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
880895,Ednaston Road Dunkirk,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.63
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
880895,Ednaston Road Dunkirk,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.39
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
880895,Ednaston Road Dunkirk,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.78
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
880895,Ednaston Road Dunkirk,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.02
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
