Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
880895,Ednaston Road Dunkirk,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
880895,Ednaston Road Dunkirk,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.94
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
880895,Ednaston Road Dunkirk,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.83
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
880895,Ednaston Road Dunkirk,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.24
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.92
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
880895,Ednaston Road Dunkirk,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
880895,Ednaston Road Dunkirk,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.48
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
880895,Ednaston Road Dunkirk,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
