Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
880895,Ednaston Road Dunkirk,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
880895,Ednaston Road Dunkirk,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
880895,Ednaston Road Dunkirk,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.48
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
880895,Ednaston Road Dunkirk,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
880895,Ednaston Road Dunkirk,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.04
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
880895,Ednaston Road Dunkirk,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
880895,Ednaston Road Dunkirk,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
880895,Ednaston Road Dunkirk,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
