Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
880895,Ednaston Road Dunkirk,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.82
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,10.7
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
880895,Ednaston Road Dunkirk,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,10.8
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
880895,Ednaston Road Dunkirk,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,10.8
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
880895,Ednaston Road Dunkirk,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,10.8
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
880895,Ednaston Road Dunkirk,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,10.8
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
880895,Ednaston Road Dunkirk,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.23
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
880895,Ednaston Road Dunkirk,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.75
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
880895,Ednaston Road Dunkirk,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
