Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
880895,Ednaston Road Dunkirk,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.29
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.4
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
880895,Ednaston Road Dunkirk,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.4
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
880895,Ednaston Road Dunkirk,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.46
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
880895,Ednaston Road Dunkirk,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.43
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.1
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
880895,Ednaston Road Dunkirk,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.31
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
880895,Ednaston Road Dunkirk,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.75
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.57
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
880895,Ednaston Road Dunkirk,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.66
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.53
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.53
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
