Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
880895,Ednaston Road Dunkirk,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.63
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
880895,Ednaston Road Dunkirk,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.85
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
880895,Ednaston Road Dunkirk,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.42
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.6
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
880895,Ednaston Road Dunkirk,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.36
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.23
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,60.8
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,130.1
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.37
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
880895,Ednaston Road Dunkirk,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.24
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.39
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,76.5
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,145.4
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.66
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
880895,Ednaston Road Dunkirk,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.47
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,131.4
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.09
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
880895,Ednaston Road Dunkirk,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.79
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.34
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,73.9
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,146.3
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,73.64
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
880895,Ednaston Road Dunkirk,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
