Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.77
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.71
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.91
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,131.9
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.9
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
880895,Ednaston Road Dunkirk,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.85
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.9
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.15
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.15
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.62
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,139.4
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,72.29
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
880895,Ednaston Road Dunkirk,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.88
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.56
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.01
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.83
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,132.8
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,16.7
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.16
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.39
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
880895,Ednaston Road Dunkirk,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.68
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.22
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.41
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.69
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.2
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.3
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,16.8
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.5
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
880895,Ednaston Road Dunkirk,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.19
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.13
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.79
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.9
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.0
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.65
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.66
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.43
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.5
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,117.6
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,16.8
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,62.1
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.85
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
880895,Ednaston Road Dunkirk,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.46
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.1
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.97
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.76
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.47
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,140.0
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,16.8
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.71
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
880895,Ednaston Road Dunkirk,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.05
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.98
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.83
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.55
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.77
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,136.0
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,16.7
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.75
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.96
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
880895,Ednaston Road Dunkirk,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.41
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.21
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.1
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.6
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
