Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.46
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
880895,Ednaston Road Dunkirk,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.81
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.92
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.05
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.0
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.7
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.17
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
880895,Ednaston Road Dunkirk,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.35
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.66
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.75
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.26
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.3
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,135.5
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.03
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.1
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.7
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
880895,Ednaston Road Dunkirk,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.93
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.32
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.77
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.97
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.5
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.37
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
880895,Ednaston Road Dunkirk,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.34
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.08
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.55
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,129.3
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.23
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.18
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
880895,Ednaston Road Dunkirk,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.23
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.55
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.11
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.45
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.25
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.2
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.13
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.54
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.68
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
880895,Ednaston Road Dunkirk,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.6
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.53
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.46
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.7
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.84
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.74
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,155.0
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.95
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.23
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.77
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.98
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
880895,Ednaston Road Dunkirk,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.09
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.79
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.98
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.75
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.59
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.85
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,76.6
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,159.8
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,174.0
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.87
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.05
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
880895,Ednaston Road Dunkirk,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.71
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.05
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.39
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
