Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.06
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,46.69
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,192.6
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,16.3
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.28
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.24
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,88.58
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
880895,Ednaston Road Dunkirk,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.13
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.23
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.4
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.33
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.2
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.18
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,83.5
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.3
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,208.5
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,16.3
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.44
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.6
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,101.24
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
880895,Ednaston Road Dunkirk,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.98
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.6
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.14
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.11
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,58.68
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,118.2
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,243.0
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,16.2
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.77
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,102.66
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
880895,Ednaston Road Dunkirk,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.1
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.1
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.84
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,65.72
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,137.4
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,270.7
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,16.1
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.37
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.13
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,103.62
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
880895,Ednaston Road Dunkirk,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.99
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.58
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.83
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.02
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.45
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,52.28
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,89.2
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.8
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.1
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,216.8
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.51
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,16.1
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.31
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.86
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.72
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
880895,Ednaston Road Dunkirk,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.74
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.23
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.57
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.52
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,148.0
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.8
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,16.0
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.82
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.84
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.65
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
880895,Ednaston Road Dunkirk,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.08
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.8
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.54
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.78
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.29
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,163.0
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,16.0
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.49
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.68
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,99.24
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
880895,Ednaston Road Dunkirk,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.43
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.47
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.4
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.97
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.95
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,41.99
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,175.7
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,15.9
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
