Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.67
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.55
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
880895,Ednaston Road Dunkirk,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.58
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,36.32
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.55
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,151.8
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.4
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.71
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.67
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.87
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,122.6
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.3
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,178.3
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,15.8
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.86
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.61
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.34
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
880895,Ednaston Road Dunkirk,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.78
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.45
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,36.62
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.63
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,152.2
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.82
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.7
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.04
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,61.7
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,127.6
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,171.8
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.77
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,15.8
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.67
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.84
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.67
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
880895,Ednaston Road Dunkirk,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.49
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.79
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.34
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,104.7
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.37
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,49.71
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,139.1
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,207.2
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.51
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,15.7
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.42
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.77
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.3
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
880895,Ednaston Road Dunkirk,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.52
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.86
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.6
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.46
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,46.19
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,77.9
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,191.9
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.69
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,74.3
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,143.5
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,15.6
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.4
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.99
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.21
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
880895,Ednaston Road Dunkirk,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.1
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.3
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.56
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,119.5
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.26
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.9
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,155.9
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,15.6
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.48
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.77
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.74
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
880895,Ednaston Road Dunkirk,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.54
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.75
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.15
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.91
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.24
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.3
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,166.7
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.97
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.36
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
880895,Ednaston Road Dunkirk,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.65
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.63
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.68
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,134.4
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.15
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.6
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.37
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.8
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,152.5
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,185.1
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.69
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.74
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.37
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
880895,Ednaston Road Dunkirk,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.99
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.09
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.45
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,138.2
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.48
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.61
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,54.75
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,76.3
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.9
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,141.6
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,228.5
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
