Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,15.4
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.47
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,101.84
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.11
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
880895,Ednaston Road Dunkirk,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.7
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.9
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.7
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,150.7
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.49
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.89
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.72
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,60.2
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.9
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,184.0
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.63
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,15.4
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.58
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,105.69
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,99.11
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.9
880895,Ednaston Road Dunkirk,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.63
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.33
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.97
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,143.4
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.03
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.54
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,48.51
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,88.1
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,210.8
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.4
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.55
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.34
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,96.93
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
880895,Ednaston Road Dunkirk,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,28.83
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.35
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,121.3
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.75
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,48.88
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,74.2
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.1
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,203.9
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.19
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.37
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.75
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
880895,Ednaston Road Dunkirk,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.11
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.6
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.03
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.78
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.82
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.17
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,139.1
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.49
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.74
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.13
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
880895,Ednaston Road Dunkirk,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.95
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.47
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.94
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.0
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,118.9
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.24
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.45
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,135.6
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.39
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.45
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.22
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
880895,Ednaston Road Dunkirk,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.03
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.03
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.94
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.86
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,67.1
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,166.6
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.09
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.5
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.5
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,124.2
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.34
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.36
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.49
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
880895,Ednaston Road Dunkirk,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.16
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.35
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.13
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.8
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.83
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.06
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,49.6
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,124.9
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,15.2
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.12
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.76
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
880895,Ednaston Road Dunkirk,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.46
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.02
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.06
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,111.9
