Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.13
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.39
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.7
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,15.2
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.11
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.68
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
880895,Ednaston Road Dunkirk,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.37
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.92
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.26
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.78
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.1
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,145.3
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.8
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.01
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,15.1
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.24
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.11
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
880895,Ednaston Road Dunkirk,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.63
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.34
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,112.5
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.04
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.75
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,140.1
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.4
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,15.1
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.03
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.16
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.75
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
880895,Ednaston Road Dunkirk,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.94
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.18
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.69
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,140.0
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.92
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.88
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,132.2
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,15.1
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.56
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.12
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.94
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
880895,Ednaston Road Dunkirk,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.37
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.38
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.02
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,52.5
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,122.7
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.53
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.82
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,122.2
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,15.1
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.05
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.37
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.99
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
880895,Ednaston Road Dunkirk,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.86
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.84
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,110.7
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.51
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.54
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.7
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,116.1
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,15.0
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.53
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.86
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
880895,Ednaston Road Dunkirk,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.23
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.43
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.57
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.6
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.68
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.52
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.3
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,15.0
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.11
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.48
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.86
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
880895,Ednaston Road Dunkirk,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.66
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.74
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.78
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.33
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.6
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,15.0
