Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.83
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.87
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
880895,Ednaston Road Dunkirk,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.1
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.5
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.21
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.31
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.4
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,14.9
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.46
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.71
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
880895,Ednaston Road Dunkirk,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.26
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.63
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.1
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,146.8
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.88
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,14.9
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.55
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.75
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
880895,Ednaston Road Dunkirk,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.61
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.97
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.32
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.43
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,67.8
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,164.6
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.87
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,14.8
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.78
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.18
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.75
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
880895,Ednaston Road Dunkirk,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.2
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.93
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.54
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,45.5
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.3
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,14.7
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.16
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.73
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
880895,Ednaston Road Dunkirk,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.8
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.24
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.05
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.72
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.0
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.33
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,14.6
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.61
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.03
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
880895,Ednaston Road Dunkirk,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.41
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.9
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,14.6
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
880895,Ednaston Road Dunkirk,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.41
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.3
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.2
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,14.5
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.64
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
880895,Ednaston Road Dunkirk,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.87
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.25
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.86
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.45
