Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,126.2
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,14.4
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.87
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.27
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.68
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
880895,Ednaston Road Dunkirk,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.28
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.08
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.25
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,115.6
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.9
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.74
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.2
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,14.3
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.66
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.4
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
880895,Ednaston Road Dunkirk,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.06
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.8
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.52
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,64.7
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.3
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,155.0
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,14.1
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.63
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
880895,Ednaston Road Dunkirk,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.92
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.74
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.21
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.33
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.6
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,163.8
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,14.0
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.8
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.69
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
880895,Ednaston Road Dunkirk,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.23
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.79
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.58
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,100.4
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,207.5
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,13.8
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.38
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.37
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
880895,Ednaston Road Dunkirk,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.82
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.37
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.78
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,45.65
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,83.1
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,190.4
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,13.7
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.98
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
880895,Ednaston Road Dunkirk,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.49
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.07
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.78
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.9
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,139.4
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.06
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.96
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
880895,Ednaston Road Dunkirk,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.41
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.45
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.63
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,66.6
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,163.5
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.22
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
880895,Ednaston Road Dunkirk,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
