Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.68
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.99
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.89
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.48
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,78.8
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,184.9
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.06
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,66.8
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.3
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,13.2
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.2
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.2
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.6
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
880895,Ednaston Road Dunkirk,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.03
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.92
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,164.1
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.55
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,13.1
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.85
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.64
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
880895,Ednaston Road Dunkirk,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.08
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.07
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.58
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,109.2
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,163.3
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,12.9
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.1
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.99
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.36
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
880895,Ednaston Road Dunkirk,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.36
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.2
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.32
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.48
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,147.2
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.76
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.13
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
880895,Ednaston Road Dunkirk,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.89
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.99
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
880895,Ednaston Road Dunkirk,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.66
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.28
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.1
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
880895,Ednaston Road Dunkirk,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.89
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.27
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.19
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,119.7
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
880895,Ednaston Road Dunkirk,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.01
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,107.4
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
