Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
880895,Ednaston Road Dunkirk,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.93
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.53
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.8
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
880895,Ednaston Road Dunkirk,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.4
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,58.3
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.8
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.86
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.33
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
880895,Ednaston Road Dunkirk,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.9
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.34
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.31
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,63.4
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,139.2
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,11.3
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.06
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.7
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
880895,Ednaston Road Dunkirk,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.73
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.34
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.04
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.81
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,118.5
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.1
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.76
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
880895,Ednaston Road Dunkirk,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.69
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,107.8
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.35
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,130.5
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.48
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
880895,Ednaston Road Dunkirk,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.44
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.58
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,117.3
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,10.7
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.04
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
880895,Ednaston Road Dunkirk,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.25
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.73
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.41
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
880895,Ednaston Road Dunkirk,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.2
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.44
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
