Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.77
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,10.4
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.73
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
880895,Ednaston Road Dunkirk,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.01
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.08
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.61
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,10.2
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.99
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.08
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
880895,Ednaston Road Dunkirk,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.11
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.51
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.24
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.6
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,10.1
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.02
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
880895,Ednaston Road Dunkirk,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.01
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.04
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.5
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,10.0
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.8
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
880895,Ednaston Road Dunkirk,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.81
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.6
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,107.8
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,10.0
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
880895,Ednaston Road Dunkirk,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.09
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.79
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.34
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,9.9
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.23
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.37
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
880895,Ednaston Road Dunkirk,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.74
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.33
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.46
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.72
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,9.9
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
880895,Ednaston Road Dunkirk,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.96
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.93
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.81
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,9.8
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
