Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.74
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
880895,Ednaston Road Dunkirk,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.92
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,42.3
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.96
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.2
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,9.7
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
880895,Ednaston Road Dunkirk,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.58
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.99
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,113.7
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,9.7
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
880895,Ednaston Road Dunkirk,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.44
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.91
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.82
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.3
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,9.7
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.46
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
880895,Ednaston Road Dunkirk,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.59
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.36
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.78
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,9.7
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.92
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
880895,Ednaston Road Dunkirk,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.22
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.04
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,9.8
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
880895,Ednaston Road Dunkirk,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.14
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.99
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,9.8
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
880895,Ednaston Road Dunkirk,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.71
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,9.8
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.8
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
