Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,9.8
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
880895,Ednaston Road Dunkirk,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.75
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,9.9
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
880895,Ednaston Road Dunkirk,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.77
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,9.9
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
880895,Ednaston Road Dunkirk,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.83
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,9.9
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
880895,Ednaston Road Dunkirk,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,9.9
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
880895,Ednaston Road Dunkirk,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,9.9
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
880895,Ednaston Road Dunkirk,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,9.9
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
880895,Ednaston Road Dunkirk,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.8
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,10.0
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
880895,Ednaston Road Dunkirk,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
