Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,10.0
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
880895,Ednaston Road Dunkirk,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,10.0
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
880895,Ednaston Road Dunkirk,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.65
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,10.0
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
880895,Ednaston Road Dunkirk,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,10.0
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
880895,Ednaston Road Dunkirk,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,10.0
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
880895,Ednaston Road Dunkirk,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,10.1
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
880895,Ednaston Road Dunkirk,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,10.1
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
880895,Ednaston Road Dunkirk,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,10.1
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
