Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
880895,Ednaston Road Dunkirk,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,10.1
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
880895,Ednaston Road Dunkirk,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.94
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,10.2
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
880895,Ednaston Road Dunkirk,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.61
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,10.3
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
880895,Ednaston Road Dunkirk,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,10.3
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
880895,Ednaston Road Dunkirk,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,10.4
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
880895,Ednaston Road Dunkirk,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
880895,Ednaston Road Dunkirk,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,10.5
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
880895,Ednaston Road Dunkirk,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
