Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,10.6
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
880895,Ednaston Road Dunkirk,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,10.7
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
880895,Ednaston Road Dunkirk,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,10.8
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
880895,Ednaston Road Dunkirk,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.07
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,10.8
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
880895,Ednaston Road Dunkirk,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.94
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
880895,Ednaston Road Dunkirk,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.17
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,10.9
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
880895,Ednaston Road Dunkirk,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.82
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.0
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
880895,Ednaston Road Dunkirk,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.0
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
880895,Ednaston Road Dunkirk,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
