Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
880895,Ednaston Road Dunkirk,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.16
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
880895,Ednaston Road Dunkirk,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.29
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.2
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
880895,Ednaston Road Dunkirk,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.27
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.3
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
880895,Ednaston Road Dunkirk,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.62
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.0
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,11.3
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
880895,Ednaston Road Dunkirk,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.14
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.1
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
880895,Ednaston Road Dunkirk,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.67
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.57
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
880895,Ednaston Road Dunkirk,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.62
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,59.4
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,120.9
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
