Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
880895,Ednaston Road Dunkirk,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.53
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.46
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.1
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
880895,Ednaston Road Dunkirk,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.08
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.9
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
880895,Ednaston Road Dunkirk,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.23
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.64
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.22
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.7
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
880895,Ednaston Road Dunkirk,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.73
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.26
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.63
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
880895,Ednaston Road Dunkirk,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.26
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
880895,Ednaston Road Dunkirk,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
880895,Ednaston Road Dunkirk,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.97
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
880895,Ednaston Road Dunkirk,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.09
