Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
880895,Ednaston Road Dunkirk,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
880895,Ednaston Road Dunkirk,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.57
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.79
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
880895,Ednaston Road Dunkirk,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
